Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
