Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
