Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,25.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,26.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,20.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,26.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
