Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,15.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,31.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:10:00.000+00:00,feeder,,L3 Active Power,kW,20.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:50:00.000+00:00,feeder,,L3 Active Power,kW,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
