Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.55
