Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,30.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,25.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.18
