Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,23.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,16.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,17.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,17.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,29.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
