Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,25.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,21.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,22.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,29.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,26.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
