Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
