Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
