Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
