Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
