Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
