Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
