Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
