Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
