Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
