Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
