Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
