Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
