Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
