Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
