Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
