Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
