Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
