Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
