Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
