Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
