Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
