Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
