Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
