Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
