Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
