Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
