Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
