Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
