Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
