Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
