Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
