Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
