Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
