Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
