Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
