Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
