Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
