Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
