Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
