Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
