Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
