Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
