Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
