Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
