Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
