Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
