Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
