Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
