Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
