Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
