Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
