Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
