Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
