Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
