Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
