Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
